Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,18.5
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,18.5
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
914880,Hambleton Road Stamford,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,18.5
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
914880,Hambleton Road Stamford,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.61
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,18.4
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
914880,Hambleton Road Stamford,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,18.4
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
914880,Hambleton Road Stamford,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,18.3
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
914880,Hambleton Road Stamford,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.47
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,18.2
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
914880,Hambleton Road Stamford,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,51.0
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,40.3
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,18.1
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
914880,Hambleton Road Stamford,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,18.0
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
914880,Hambleton Road Stamford,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
