Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.23
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.59
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,57.5
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,17.9
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
914880,Hambleton Road Stamford,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.43
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,59.7
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.72
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,17.8
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
914880,Hambleton Road Stamford,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.63
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,48.9
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,17.7
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
914880,Hambleton Road Stamford,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.74
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,53.5
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.18
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,56.1
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.2
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,17.5
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
914880,Hambleton Road Stamford,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,58.5
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,17.4
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.18
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
914880,Hambleton Road Stamford,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.78
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,56.9
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.5
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,17.2
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.99
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
914880,Hambleton Road Stamford,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.49
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.1
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.62
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,17.1
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
914880,Hambleton Road Stamford,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.93
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.27
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
914880,Hambleton Road Stamford,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.18
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.42
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,58.5
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
914880,Hambleton Road Stamford,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
