Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.5
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,58.5
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
914880,Hambleton Road Stamford,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.83
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,55.1
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,16.7
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
914880,Hambleton Road Stamford,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.6
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
914880,Hambleton Road Stamford,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.18
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
914880,Hambleton Road Stamford,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.8
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
914880,Hambleton Road Stamford,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.23
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
914880,Hambleton Road Stamford,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
914880,Hambleton Road Stamford,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,47.0
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
914880,Hambleton Road Stamford,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
