Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
914880,Hambleton Road Stamford,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
914880,Hambleton Road Stamford,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
914880,Hambleton Road Stamford,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
914880,Hambleton Road Stamford,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.14
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,16.2
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
914880,Hambleton Road Stamford,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
914880,Hambleton Road Stamford,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
914880,Hambleton Road Stamford,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
914880,Hambleton Road Stamford,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
914880,Hambleton Road Stamford,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
