Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
914880,Hambleton Road Stamford,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,15.9
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
914880,Hambleton Road Stamford,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,15.9
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
914880,Hambleton Road Stamford,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.48
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,15.9
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
914880,Hambleton Road Stamford,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,15.9
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
914880,Hambleton Road Stamford,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,15.8
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
914880,Hambleton Road Stamford,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.28
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,15.7
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
914880,Hambleton Road Stamford,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,15.6
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
914880,Hambleton Road Stamford,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,15.5
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
914880,Hambleton Road Stamford,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
