Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
914880,Hambleton Road Stamford,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,15.3
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
914880,Hambleton Road Stamford,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.59
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.14
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
914880,Hambleton Road Stamford,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.0
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
914880,Hambleton Road Stamford,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.76
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,14.9
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
914880,Hambleton Road Stamford,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.27
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,57.5
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,14.8
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
914880,Hambleton Road Stamford,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.93
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,53.1
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,14.7
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
914880,Hambleton Road Stamford,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,14.6
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
914880,Hambleton Road Stamford,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,14.5
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
914880,Hambleton Road Stamford,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
