Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,14.4
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.68
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
914880,Hambleton Road Stamford,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,14.3
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
914880,Hambleton Road Stamford,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,14.3
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
914880,Hambleton Road Stamford,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.2
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
914880,Hambleton Road Stamford,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.1
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
914880,Hambleton Road Stamford,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.0
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
914880,Hambleton Road Stamford,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.0
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
914880,Hambleton Road Stamford,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.55
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
914880,Hambleton Road Stamford,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,13.7
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
