Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
914880,Hambleton Road Stamford,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,13.6
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
914880,Hambleton Road Stamford,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.59
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,13.5
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
914880,Hambleton Road Stamford,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,13.4
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
914880,Hambleton Road Stamford,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,13.4
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
914880,Hambleton Road Stamford,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,55.2
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,13.3
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
914880,Hambleton Road Stamford,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.75
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,69.7
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.3
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
914880,Hambleton Road Stamford,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.2
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
914880,Hambleton Road Stamford,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,63.5
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.2
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,61.8
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.2
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
