Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.48
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
914880,Hambleton Road Stamford,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,57.3
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.2
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
914880,Hambleton Road Stamford,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,55.2
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.38
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,76.9
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.3
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
914880,Hambleton Road Stamford,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.3
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
914880,Hambleton Road Stamford,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.3
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
914880,Hambleton Road Stamford,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,48.3
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,13.4
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
914880,Hambleton Road Stamford,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,13.4
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
914880,Hambleton Road Stamford,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,13.4
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
914880,Hambleton Road Stamford,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,13.4
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
914880,Hambleton Road Stamford,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
