Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,13.5
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
914880,Hambleton Road Stamford,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.07
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,62.9
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,13.5
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
914880,Hambleton Road Stamford,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.3
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,71.7
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,13.5
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
914880,Hambleton Road Stamford,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.28
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,13.5
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
914880,Hambleton Road Stamford,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,42.3
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,13.5
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
914880,Hambleton Road Stamford,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,59.1
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,13.6
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
914880,Hambleton Road Stamford,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.93
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,13.6
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
914880,Hambleton Road Stamford,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,13.6
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,13.7
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
914880,Hambleton Road Stamford,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
