Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,48.7
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,52.1
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,13.9
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
914880,Hambleton Road Stamford,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.26
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,13.9
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
914880,Hambleton Road Stamford,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.57
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,13.9
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
914880,Hambleton Road Stamford,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,14.0
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
914880,Hambleton Road Stamford,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,14.0
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
914880,Hambleton Road Stamford,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.64
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,14.1
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
914880,Hambleton Road Stamford,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.59
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,14.1
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
914880,Hambleton Road Stamford,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,14.1
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
914880,Hambleton Road Stamford,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
