Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.12
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,14.2
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
914880,Hambleton Road Stamford,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,14.3
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
914880,Hambleton Road Stamford,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,14.3
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
914880,Hambleton Road Stamford,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.48
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,14.3
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
914880,Hambleton Road Stamford,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,14.3
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
914880,Hambleton Road Stamford,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,14.4
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
914880,Hambleton Road Stamford,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,14.4
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
914880,Hambleton Road Stamford,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,14.5
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
914880,Hambleton Road Stamford,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,14.5
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
