Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,14.5
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
914880,Hambleton Road Stamford,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,14.6
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
914880,Hambleton Road Stamford,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.73
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,14.6
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
914880,Hambleton Road Stamford,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.66
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,14.7
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
914880,Hambleton Road Stamford,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,14.7
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
914880,Hambleton Road Stamford,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,14.8
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
914880,Hambleton Road Stamford,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,14.8
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
914880,Hambleton Road Stamford,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,14.9
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
914880,Hambleton Road Stamford,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,14.9
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
