Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
914880,Hambleton Road Stamford,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,15.0
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
914880,Hambleton Road Stamford,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,15.0
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
914880,Hambleton Road Stamford,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
914880,Hambleton Road Stamford,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.73
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
914880,Hambleton Road Stamford,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,15.2
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
914880,Hambleton Road Stamford,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,15.3
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
914880,Hambleton Road Stamford,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,15.3
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
914880,Hambleton Road Stamford,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
